,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
62801999,1,1/0 AWG,19,260,,,1263,1180,
62799399,1,2/0 AWG,19,260,,,1349,1422,
62717799,1,4/0 AWG,19,260,,,1400,1521,
66055389,1,500 KCMIL,37,260,,,1741,2694,
62894701,3,750 KCMIL,61,260,,,,12252,
